Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332237,Tylney Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
332237,Tylney Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
332237,Tylney Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
332237,Tylney Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332237,Tylney Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
332237,Tylney Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332237,Tylney Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332237,Tylney Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
332237,Tylney Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332237,Tylney Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
