Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
332237,Tylney Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
332237,Tylney Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
332237,Tylney Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332237,Tylney Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
332237,Tylney Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332237,Tylney Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.09
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
332237,Tylney Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
332237,Tylney Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
332237,Tylney Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332237,Tylney Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332237,Tylney Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
332237,Tylney Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332237,Tylney Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
332237,Tylney Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
332237,Tylney Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
