Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
332237,Tylney Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.09
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.8
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
332237,Tylney Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.46
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
332237,Tylney Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.61
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
332237,Tylney Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.52
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.17
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
332237,Tylney Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
332237,Tylney Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.74
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.26
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
332237,Tylney Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.16
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.43
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
332237,Tylney Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.9
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
332237,Tylney Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
332237,Tylney Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.04
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
332237,Tylney Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.42
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,76.8
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.62
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.34
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.3
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.04
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
332237,Tylney Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.76
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
332237,Tylney Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
332237,Tylney Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
332237,Tylney Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
332237,Tylney Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
