Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332237,Tylney Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332237,Tylney Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
332237,Tylney Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.52
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,69.2
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
332237,Tylney Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332237,Tylney Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
332237,Tylney Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332237,Tylney Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
332237,Tylney Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332237,Tylney Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.97
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
332237,Tylney Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332237,Tylney Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
