Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332237,Tylney Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
332237,Tylney Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332237,Tylney Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
332237,Tylney Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
332237,Tylney Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332237,Tylney Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
332237,Tylney Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332237,Tylney Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332237,Tylney Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
