Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
332237,Tylney Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
332237,Tylney Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332237,Tylney Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.17
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
332237,Tylney Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
332237,Tylney Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
332237,Tylney Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332237,Tylney Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332237,Tylney Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
332237,Tylney Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.23
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
332237,Tylney Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
332237,Tylney Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
332237,Tylney Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
