Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
332237,Tylney Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332237,Tylney Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332237,Tylney Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
332237,Tylney Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332237,Tylney Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332237,Tylney Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
332237,Tylney Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
332237,Tylney Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332237,Tylney Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332237,Tylney Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332237,Tylney Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332237,Tylney Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
332237,Tylney Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
332237,Tylney Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
