Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
332237,Tylney Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332237,Tylney Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
332237,Tylney Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332237,Tylney Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
332237,Tylney Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
