Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332237,Tylney Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332237,Tylney Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332237,Tylney Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332237,Tylney Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332237,Tylney Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332237,Tylney Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332237,Tylney Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
