Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332237,Tylney Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332237,Tylney Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332237,Tylney Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
332237,Tylney Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332237,Tylney Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
332237,Tylney Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332237,Tylney Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
332237,Tylney Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332237,Tylney Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332237,Tylney Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
332237,Tylney Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
332237,Tylney Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332237,Tylney Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
