Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
332237,Tylney Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332237,Tylney Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332237,Tylney Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
332237,Tylney Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
332237,Tylney Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332237,Tylney Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
332237,Tylney Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.57
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332237,Tylney Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
332237,Tylney Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
332237,Tylney Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
332237,Tylney Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
332237,Tylney Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
332237,Tylney Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332237,Tylney Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332237,Tylney Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
