Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
332237,Tylney Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332237,Tylney Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332237,Tylney Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
332237,Tylney Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.72
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332237,Tylney Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332237,Tylney Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332237,Tylney Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.38
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
332237,Tylney Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.45
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
332237,Tylney Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.03
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.17
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,74.6
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332237,Tylney Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.22
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.99
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332237,Tylney Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
332237,Tylney Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
332237,Tylney Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.81
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.38
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
332237,Tylney Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.93
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.18
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.35
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.98
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
332237,Tylney Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.28
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.86
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
