Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.54
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
332237,Tylney Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.16
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.98
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
332237,Tylney Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
332237,Tylney Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
332237,Tylney Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332237,Tylney Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332237,Tylney Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
332237,Tylney Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332237,Tylney Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.83
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
332237,Tylney Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332237,Tylney Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
332237,Tylney Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332237,Tylney Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
332237,Tylney Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332237,Tylney Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
332237,Tylney Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
