Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332237,Tylney Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332237,Tylney Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332237,Tylney Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
332237,Tylney Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332237,Tylney Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332237,Tylney Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332237,Tylney Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332237,Tylney Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332237,Tylney Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
332237,Tylney Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
332237,Tylney Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
332237,Tylney Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
332237,Tylney Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
