Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
332237,Tylney Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.14
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
332237,Tylney Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332237,Tylney Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332237,Tylney Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
332237,Tylney Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332237,Tylney Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332237,Tylney Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
332237,Tylney Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.76
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,70.7
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.67
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
332237,Tylney Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332237,Tylney Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332237,Tylney Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.05
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332237,Tylney Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332237,Tylney Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
