Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332237,Tylney Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332237,Tylney Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
332237,Tylney Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
332237,Tylney Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
332237,Tylney Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
332237,Tylney Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
332237,Tylney Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332237,Tylney Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332237,Tylney Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332237,Tylney Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
