Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332237,Tylney Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332237,Tylney Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
332237,Tylney Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332237,Tylney Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
332237,Tylney Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332237,Tylney Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
332237,Tylney Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332237,Tylney Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
