Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
332237,Tylney Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
332237,Tylney Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
332237,Tylney Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332237,Tylney Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332237,Tylney Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332237,Tylney Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
332237,Tylney Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332237,Tylney Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
332237,Tylney Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332237,Tylney Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
