Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
332237,Tylney Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332237,Tylney Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
332237,Tylney Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
332237,Tylney Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332237,Tylney Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
332237,Tylney Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
332237,Tylney Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332237,Tylney Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332237,Tylney Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332237,Tylney Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
