Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332237,Tylney Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
332237,Tylney Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332237,Tylney Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
332237,Tylney Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332237,Tylney Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332237,Tylney Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332237,Tylney Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332237,Tylney Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332237,Tylney Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
332237,Tylney Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332237,Tylney Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332237,Tylney Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
332237,Tylney Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
