Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332237,Tylney Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
332237,Tylney Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.85
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,62.0
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.7
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
332237,Tylney Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
332237,Tylney Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
332237,Tylney Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332237,Tylney Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
332237,Tylney Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.37
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332237,Tylney Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.6
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
332237,Tylney Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
332237,Tylney Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.77
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
332237,Tylney Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.42
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
332237,Tylney Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.7
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.91
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.89
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
332237,Tylney Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.8
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.33
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.88
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
332237,Tylney Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.95
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.71
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.76
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.99
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
332237,Tylney Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.62
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.8
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.9
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
