Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.07
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
332237,Tylney Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.07
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.41
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,72.8
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.7
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.1
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.37
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
332237,Tylney Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.07
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.96
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
332237,Tylney Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.56
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.66
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
332237,Tylney Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.92
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.58
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
332237,Tylney Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.49
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,57.7
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
332237,Tylney Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.46
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.87
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,86.4
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.21
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.02
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
332237,Tylney Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.03
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.7
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,74.0
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.5
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.85
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
332237,Tylney Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.77
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
332237,Tylney Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.85
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.1
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.51
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
332237,Tylney Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.6
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.2
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
332237,Tylney Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.42
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,79.7
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,186.4
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.16
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332237,Tylney Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.42
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.07
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,85.6
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.3
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.5
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
332237,Tylney Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.05
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,84.5
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.6
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
332237,Tylney Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.47
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
332237,Tylney Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.24
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
332237,Tylney Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
