Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.07
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,78.1
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.8
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332237,Tylney Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.18
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,73.5
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
332237,Tylney Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.98
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
332237,Tylney Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332237,Tylney Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.39
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,70.9
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332237,Tylney Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.4
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,73.7
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332237,Tylney Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.48
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.32
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332237,Tylney Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.65
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332237,Tylney Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.34
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,91.7
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.81
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332237,Tylney Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.49
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,76.6
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332237,Tylney Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.57
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.7
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332237,Tylney Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.01
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.44
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
332237,Tylney Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.9
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
332237,Tylney Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,70.2
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.26
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332237,Tylney Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.7
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
332237,Tylney Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.15
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
