Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
332237,Tylney Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.78
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
332237,Tylney Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
332237,Tylney Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
332237,Tylney Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.29
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,62.3
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
332237,Tylney Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
332237,Tylney Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.1
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
332237,Tylney Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.78
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.47
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
332237,Tylney Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
332237,Tylney Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.8
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
332237,Tylney Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
332237,Tylney Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.41
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.29
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
332237,Tylney Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
332237,Tylney Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332237,Tylney Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.82
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.43
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
332237,Tylney Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.2
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.85
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,99.2
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.0
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.5
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332237,Tylney Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
