Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332237,Tylney Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
332237,Tylney Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
332237,Tylney Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.68
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332237,Tylney Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332237,Tylney Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332237,Tylney Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.87
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,79.1
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
332237,Tylney Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
332237,Tylney Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
332237,Tylney Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
332237,Tylney Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332237,Tylney Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
332237,Tylney Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
