Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332237,Tylney Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332237,Tylney Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332237,Tylney Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332237,Tylney Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332237,Tylney Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
