Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332237,Tylney Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332237,Tylney Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332237,Tylney Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332237,Tylney Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
332237,Tylney Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
332237,Tylney Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
332237,Tylney Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
