Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332237,Tylney Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332237,Tylney Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
332237,Tylney Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
332237,Tylney Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332237,Tylney Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332237,Tylney Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
332237,Tylney Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
332237,Tylney Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332237,Tylney Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332237,Tylney Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
332237,Tylney Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
332237,Tylney Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332237,Tylney Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
