Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
332237,Tylney Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332237,Tylney Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332237,Tylney Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
332237,Tylney Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
332237,Tylney Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
332237,Tylney Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332237,Tylney Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332237,Tylney Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332237,Tylney Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332237,Tylney Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.96
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332237,Tylney Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332237,Tylney Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332237,Tylney Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332237,Tylney Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
