Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
332237,Tylney Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.72
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.42
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
332237,Tylney Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.3
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
332237,Tylney Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
332237,Tylney Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
332237,Tylney Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.55
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.89
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.78
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
332237,Tylney Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.8
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.34
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
332237,Tylney Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.88
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
332237,Tylney Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.44
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.8
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.59
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
332237,Tylney Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.29
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
332237,Tylney Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
332237,Tylney Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
332237,Tylney Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
332237,Tylney Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
332237,Tylney Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.7
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332237,Tylney Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
332237,Tylney Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
