Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332237,Tylney Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332237,Tylney Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332237,Tylney Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332237,Tylney Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
332237,Tylney Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332237,Tylney Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332237,Tylney Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332237,Tylney Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332237,Tylney Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
332237,Tylney Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
332237,Tylney Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
