Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
332237,Tylney Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332237,Tylney Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332237,Tylney Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
332237,Tylney Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
332237,Tylney Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
332237,Tylney Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332237,Tylney Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
332237,Tylney Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
332237,Tylney Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
332237,Tylney Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332237,Tylney Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
332237,Tylney Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
332237,Tylney Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
332237,Tylney Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332237,Tylney Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332237,Tylney Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
