Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
332237,Tylney Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
332237,Tylney Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332237,Tylney Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332237,Tylney Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
332237,Tylney Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
332237,Tylney Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
332237,Tylney Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332237,Tylney Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.16
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332237,Tylney Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.32
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.1
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332237,Tylney Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
