Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332237,Tylney Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332237,Tylney Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
332237,Tylney Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
332237,Tylney Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.94
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332237,Tylney Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
332237,Tylney Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
332237,Tylney Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332237,Tylney Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332237,Tylney Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332237,Tylney Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,65.4
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
332237,Tylney Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332237,Tylney Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332237,Tylney Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332237,Tylney Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
