Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
332237,Tylney Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
332237,Tylney Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332237,Tylney Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332237,Tylney Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332237,Tylney Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
