Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332237,Tylney Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332237,Tylney Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332237,Tylney Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332237,Tylney Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
332237,Tylney Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332237,Tylney Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
332237,Tylney Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332237,Tylney Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332237,Tylney Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332237,Tylney Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332237,Tylney Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
332237,Tylney Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332237,Tylney Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
332237,Tylney Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332237,Tylney Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332237,Tylney Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
