Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
332237,Tylney Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332237,Tylney Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
332237,Tylney Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
332237,Tylney Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332237,Tylney Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
332237,Tylney Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332237,Tylney Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332237,Tylney Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332237,Tylney Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
332237,Tylney Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332237,Tylney Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
