Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
332237,Tylney Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332237,Tylney Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
332237,Tylney Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
332237,Tylney Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332237,Tylney Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
332237,Tylney Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
332237,Tylney Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
332237,Tylney Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
332237,Tylney Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
332237,Tylney Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332237,Tylney Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
332237,Tylney Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.87
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
332237,Tylney Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
332237,Tylney Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
332237,Tylney Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332237,Tylney Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
