Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332237,Tylney Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
332237,Tylney Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
332237,Tylney Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.99
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
332237,Tylney Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.29
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.71
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
332237,Tylney Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.63
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.51
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
332237,Tylney Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.54
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.51
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.04
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
332237,Tylney Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.52
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.47
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
332237,Tylney Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.19
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.13
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.4
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
332237,Tylney Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.94
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.9
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.44
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
332237,Tylney Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.69
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.84
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.2
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.74
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
332237,Tylney Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.77
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.75
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
332237,Tylney Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.95
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
332237,Tylney Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.27
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
332237,Tylney Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.93
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,78.8
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.8
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
332237,Tylney Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.99
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.88
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
