Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
332237,Tylney Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.36
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.8
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332237,Tylney Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.5
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,87.4
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.3
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
332237,Tylney Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.37
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,83.2
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.28
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332237,Tylney Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.8
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,67.3
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.1
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
332237,Tylney Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.35
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.18
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
332237,Tylney Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,66.9
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332237,Tylney Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
332237,Tylney Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.18
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332237,Tylney Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332237,Tylney Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332237,Tylney Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332237,Tylney Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
