Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
332237,Tylney Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.73
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
332237,Tylney Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.81
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
332237,Tylney Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332237,Tylney Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332237,Tylney Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332237,Tylney Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
332237,Tylney Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
332237,Tylney Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332237,Tylney Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.55
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332237,Tylney Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332237,Tylney Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332237,Tylney Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
332237,Tylney Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
