Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332237,Tylney Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332237,Tylney Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332237,Tylney Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332237,Tylney Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
332237,Tylney Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332237,Tylney Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
332237,Tylney Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332237,Tylney Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
332237,Tylney Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332237,Tylney Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332237,Tylney Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.73
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332237,Tylney Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
