Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
332237,Tylney Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.28
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
332237,Tylney Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
332237,Tylney Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332237,Tylney Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332237,Tylney Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332237,Tylney Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
332237,Tylney Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
332237,Tylney Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.61
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
332237,Tylney Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332237,Tylney Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332237,Tylney Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.39
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332237,Tylney Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.69
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.8
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332237,Tylney Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332237,Tylney Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
