Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332237,Tylney Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332237,Tylney Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
332237,Tylney Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
332237,Tylney Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332237,Tylney Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332237,Tylney Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332237,Tylney Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332237,Tylney Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332237,Tylney Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332237,Tylney Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
