Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332237,Tylney Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
332237,Tylney Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332237,Tylney Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
332237,Tylney Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332237,Tylney Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
