Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332237,Tylney Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
332237,Tylney Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332237,Tylney Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332237,Tylney Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332237,Tylney Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332237,Tylney Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
332237,Tylney Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332237,Tylney Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332237,Tylney Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332237,Tylney Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332237,Tylney Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
