Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332237,Tylney Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
332237,Tylney Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
332237,Tylney Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
332237,Tylney Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
332237,Tylney Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
332237,Tylney Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
332237,Tylney Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.71
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
332237,Tylney Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
332237,Tylney Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332237,Tylney Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332237,Tylney Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
332237,Tylney Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
332237,Tylney Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332237,Tylney Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332237,Tylney Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
