Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
332237,Tylney Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
332237,Tylney Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332237,Tylney Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
332237,Tylney Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
332237,Tylney Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.93
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
332237,Tylney Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.91
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.76
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
332237,Tylney Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.28
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.01
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
332237,Tylney Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.02
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
332237,Tylney Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.29
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
332237,Tylney Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.29
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
332237,Tylney Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.17
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.1
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
332237,Tylney Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.21
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.25
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.37
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
332237,Tylney Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.01
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.45
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.36
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
332237,Tylney Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.3
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.1
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.77
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
332237,Tylney Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.57
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
