Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
332237,Tylney Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.2
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332237,Tylney Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.16
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
332237,Tylney Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.6
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
332237,Tylney Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.34
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
332237,Tylney Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.4
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.72
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
332237,Tylney Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.51
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
332237,Tylney Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.56
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332237,Tylney Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.85
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,69.3
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.14
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
332237,Tylney Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.98
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,61.8
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332237,Tylney Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,85.1
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332237,Tylney Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.31
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,81.1
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.1
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332237,Tylney Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.43
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.07
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
332237,Tylney Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332237,Tylney Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332237,Tylney Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
332237,Tylney Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
