Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332237,Tylney Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
332237,Tylney Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332237,Tylney Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
332237,Tylney Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332237,Tylney Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
332237,Tylney Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332237,Tylney Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332237,Tylney Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332237,Tylney Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332237,Tylney Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332237,Tylney Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332237,Tylney Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332237,Tylney Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332237,Tylney Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,17.9
