Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332237,Tylney Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
332237,Tylney Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
332237,Tylney Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332237,Tylney Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
332237,Tylney Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
332237,Tylney Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
332237,Tylney Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
332237,Tylney Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
332237,Tylney Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
332237,Tylney Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332237,Tylney Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
332237,Tylney Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332237,Tylney Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332237,Tylney Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
332237,Tylney Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
