Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
332237,Tylney Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
332237,Tylney Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332237,Tylney Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
332237,Tylney Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332237,Tylney Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
332237,Tylney Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
332237,Tylney Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332237,Tylney Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.47
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.4
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332237,Tylney Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332237,Tylney Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
332237,Tylney Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332237,Tylney Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332237,Tylney Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332237,Tylney Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
