Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
332237,Tylney Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.86
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,82.0
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.4
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332237,Tylney Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.98
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332237,Tylney Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
332237,Tylney Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332237,Tylney Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332237,Tylney Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332237,Tylney Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
332237,Tylney Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
332237,Tylney Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
332237,Tylney Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332237,Tylney Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
332237,Tylney Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
332237,Tylney Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
332237,Tylney Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
