Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332237,Tylney Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332237,Tylney Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332237,Tylney Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332237,Tylney Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332237,Tylney Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332237,Tylney Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332237,Tylney Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
