Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332237,Tylney Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332237,Tylney Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332237,Tylney Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
332237,Tylney Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332237,Tylney Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332237,Tylney Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332237,Tylney Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
