Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332237,Tylney Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332237,Tylney Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
332237,Tylney Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
332237,Tylney Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332237,Tylney Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
332237,Tylney Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332237,Tylney Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
332237,Tylney Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
332237,Tylney Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332237,Tylney Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
332237,Tylney Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
