Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332237,Tylney Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
332237,Tylney Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
332237,Tylney Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.92
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
332237,Tylney Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
332237,Tylney Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
332237,Tylney Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332237,Tylney Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332237,Tylney Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.94
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
332237,Tylney Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332237,Tylney Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332237,Tylney Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
332237,Tylney Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
332237,Tylney Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.23
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
332237,Tylney Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.44
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.45
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.9
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
332237,Tylney Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.53
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
