Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.25
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
332237,Tylney Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.79
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
332237,Tylney Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.99
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
332237,Tylney Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.24
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
332237,Tylney Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.18
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332237,Tylney Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
332237,Tylney Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
332237,Tylney Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.85
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
332237,Tylney Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
332237,Tylney Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
332237,Tylney Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,16.2
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.63
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
332237,Tylney Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.75
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,16.1
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
332237,Tylney Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.86
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332237,Tylney Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332237,Tylney Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332237,Tylney Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332237,Tylney Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
