Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332237,Tylney Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
332237,Tylney Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.7
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
332237,Tylney Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
332237,Tylney Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332237,Tylney Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
332237,Tylney Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
332237,Tylney Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332237,Tylney Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.2
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332237,Tylney Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332237,Tylney Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
