Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
332237,Tylney Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332237,Tylney Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332237,Tylney Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332237,Tylney Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
332237,Tylney Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332237,Tylney Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332237,Tylney Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332237,Tylney Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332237,Tylney Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
