Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
332237,Tylney Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332237,Tylney Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
332237,Tylney Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
332237,Tylney Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,65.9
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
332237,Tylney Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.92
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.2
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
332237,Tylney Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
332237,Tylney Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332237,Tylney Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
332237,Tylney Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
332237,Tylney Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
332237,Tylney Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332237,Tylney Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332237,Tylney Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.95
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
332237,Tylney Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
