Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332237,Tylney Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.39
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332237,Tylney Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332237,Tylney Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
332237,Tylney Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
332237,Tylney Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332237,Tylney Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332237,Tylney Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332237,Tylney Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
332237,Tylney Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
332237,Tylney Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
332237,Tylney Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,15.2
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332237,Tylney Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
332237,Tylney Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332237,Tylney Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
