Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332237,Tylney Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
332237,Tylney Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,15.7
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,15.7
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332237,Tylney Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,16.1
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,16.1
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
