Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,16.2
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
332237,Tylney Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332237,Tylney Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332237,Tylney Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332237,Tylney Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332237,Tylney Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.53
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
332237,Tylney Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332237,Tylney Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332237,Tylney Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332237,Tylney Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332237,Tylney Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332237,Tylney Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
